,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),RPV Temperature(TE-2-3-69R),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2020/1/27 13:00,,19.7 ,,18.7 ,1.4 ,1.4 ,11.6 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2020/1/27 14:00,,19.7 ,,18.7 ,1.4 ,1.4 ,11.8 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2020/1/27 15:00,,19.7 ,,18.7 ,1.4 ,1.4 ,11.7 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2020/1/27 16:00,,19.7 ,,18.7 ,1.4 ,1.4 ,11.8 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2020/1/27 17:00,,19.7 ,,18.7 ,1.4 ,1.4 ,11.8 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2020/1/27 18:00,,19.7 ,,18.7 ,1.4 ,1.4 ,11.9 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2020/1/27 19:00,,19.7 ,,18.8 ,1.4 ,1.4 ,11.9 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2020/1/27 20:00,,19.7 ,,18.7 ,1.4 ,1.4 ,11.9 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2020/1/27 21:00,,19.7 ,,18.8 ,1.4 ,1.4 ,12.0 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/27 22:00,,19.7 ,,18.8 ,1.4 ,1.4 ,12.0 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/27 23:00,,19.7 ,,18.8 ,1.4 ,1.4 ,12.1 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 0:00,,19.7 ,,18.8 ,1.4 ,1.4 ,12.1 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 1:00,,19.7 ,,18.9 ,1.4 ,1.4 ,12.2 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 2:00,,19.7 ,,18.9 ,1.4 ,1.4 ,12.2 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 3:00,,19.7 ,,18.9 ,1.4 ,1.4 ,12.3 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 4:00,,19.7 ,,18.9 ,1.4 ,1.4 ,12.3 ,12.2 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 5:00,,19.7 ,,18.9 ,1.4 ,1.4 ,12.3 ,12.2 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 6:00,,19.7 ,,19.0 ,1.4 ,1.4 ,12.4 ,12.3 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 7:00,,19.7 ,,19.0 ,1.4 ,1.4 ,12.4 ,12.3 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 8:00,,19.7 ,,19.0 ,1.4 ,1.4 ,12.5 ,12.3 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 9:00,,19.7 ,,19.0 ,1.4 ,1.4 ,12.5 ,12.3 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 10:00,,19.8 ,,19.1 ,1.4 ,1.4 ,12.5 ,12.4 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 11:00,,19.8 ,,19.1 ,1.4 ,1.4 ,12.5 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 12:00,,19.7 ,,19.1 ,1.4 ,1.4 ,12.6 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 13:00,,19.7 ,,19.1 ,1.4 ,1.4 ,12.6 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 14:00,,19.8 ,,19.1 ,1.4 ,1.4 ,12.6 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 15:00,,19.8 ,,19.1 ,1.4 ,1.4 ,12.7 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 16:00,,19.8 ,,19.1 ,1.4 ,1.4 ,12.7 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 17:00,,19.8 ,,19.2 ,1.4 ,1.4 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 18:00,,19.8 ,,19.2 ,1.4 ,1.4 ,12.7 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 19:00,,19.8 ,,19.2 ,1.4 ,1.4 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 20:00,,19.8 ,,19.2 ,1.4 ,1.4 ,12.8 ,12.7 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 21:00,,19.8 ,,19.2 ,1.4 ,1.4 ,12.8 ,12.7 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 22:00,,19.8 ,,19.3 ,1.4 ,1.4 ,12.9 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/1/28 23:00,,19.8 ,,19.3 ,1.4 ,1.4 ,12.9 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 0:00,,19.8 ,,19.3 ,1.4 ,1.4 ,12.9 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 1:00,,19.8 ,,19.4 ,1.4 ,1.4 ,13.0 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 2:00,,19.8 ,,19.4 ,1.4 ,1.4 ,13.0 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 3:00,,19.8 ,,19.4 ,1.4 ,1.4 ,13.0 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 4:00,,19.8 ,,19.4 ,1.4 ,1.4 ,13.0 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 5:00,,19.8 ,,19.4 ,1.4 ,1.4 ,13.0 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 6:00,,19.8 ,,19.5 ,1.4 ,1.4 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 7:00,,19.8 ,,19.5 ,1.4 ,1.4 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 8:00,,19.8 ,,19.5 ,1.4 ,1.4 ,13.1 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 9:00,,19.9 ,,19.5 ,1.4 ,1.4 ,13.1 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 10:00,,19.8 ,,19.5 ,1.4 ,1.4 ,13.2 ,13.2 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 11:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.2 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 12:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.3 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 13:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.3 ,13.2 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 14:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.4 ,13.2 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 15:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 16:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 17:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 18:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 19:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 20:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 21:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 22:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/1/29 23:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.6 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 0:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 1:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 2:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 3:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 4:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 5:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 6:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.4 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 7:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 8:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 9:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 10:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.5 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 11:00,,19.9 ,,19.6 ,1.4 ,2.0 ,13.6 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 12:00,,19.9 ,,19.6 ,1.4 ,2.5 ,13.6 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 13:00,,19.9 ,,19.6 ,1.4 ,2.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 14:00,,19.9 ,,19.6 ,1.4 ,2.5 ,13.7 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 15:00,,19.9 ,,19.6 ,1.4 ,2.5 ,13.7 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 16:00,,19.9 ,,19.5 ,1.4 ,2.5 ,13.7 ,13.6 ,-,-,ND,1.4E-01,
2020/1/30 17:00,,19.9 ,,19.5 ,1.4 ,2.5 ,13.8 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 18:00,,19.9 ,,19.5 ,1.4 ,2.5 ,13.8 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 19:00,,19.9 ,,19.5 ,1.4 ,2.5 ,13.9 ,13.7 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 20:00,,19.9 ,,19.5 ,1.4 ,2.5 ,13.9 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 21:00,,19.9 ,,19.5 ,1.4 ,2.5 ,13.8 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 22:00,,19.9 ,,19.5 ,1.4 ,2.5 ,13.9 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/1/30 23:00,,19.9 ,,19.5 ,1.4 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 0:00,,19.9 ,,19.5 ,1.4 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 1:00,,19.9 ,,19.5 ,1.4 ,2.5 ,13.9 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 2:00,,19.9 ,,19.5 ,1.4 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 3:00,,19.9 ,,19.4 ,1.4 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 4:00,,19.9 ,,19.4 ,1.4 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 5:00,,19.9 ,,19.4 ,1.4 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 6:00,,19.9 ,,19.4 ,1.4 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 7:00,,19.9 ,,19.4 ,1.4 ,2.5 ,14.0 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 8:00,,19.9 ,,19.4 ,1.4 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 9:00,,19.9 ,,19.4 ,1.4 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 10:00,,19.9 ,,19.4 ,1.4 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 11:00,,19.9 ,,19.4 ,1.4 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 12:00,,19.9 ,,19.4 ,1.4 ,2.5 ,14.2 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 13:00,,19.9 ,,19.4 ,1.4 ,2.5 ,14.2 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 14:00,,19.9 ,,19.4 ,1.4 ,2.5 ,14.2 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 15:00,,19.9 ,,19.4 ,1.4 ,2.5 ,14.3 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 16:00,,19.9 ,,19.4 ,1.4 ,2.5 ,14.2 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 17:00,,19.9 ,,19.4 ,2.0 ,2.5 ,14.3 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 18:00,,19.9 ,,19.3 ,2.0 ,2.5 ,14.2 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 19:00,,19.9 ,,19.3 ,2.0 ,2.5 ,14.1 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 20:00,,19.9 ,,19.3 ,2.0 ,2.5 ,14.2 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 21:00,,19.9 ,,19.3 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 22:00,,19.9 ,,19.2 ,2.0 ,2.5 ,14.1 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/1/31 23:00,,19.9 ,,19.2 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 0:00,,19.8 ,,19.2 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 1:00,,19.9 ,,19.2 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 2:00,,19.8 ,,19.1 ,2.0 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 3:00,,19.8 ,,19.1 ,2.0 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 4:00,,19.8 ,,19.1 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 5:00,,19.8 ,,19.1 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 6:00,,19.8 ,,19.0 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 7:00,,19.8 ,,19.0 ,2.0 ,2.5 ,14.0 ,13.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 8:00,,19.8 ,,19.0 ,2.0 ,2.5 ,13.9 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 9:00,,19.8 ,,19.0 ,2.0 ,2.5 ,13.9 ,13.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 10:00,,19.8 ,,19.0 ,2.0 ,2.5 ,13.9 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 11:00,,19.8 ,,19.0 ,2.0 ,2.5 ,13.9 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 12:00,,19.8 ,,19.0 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 13:00,,19.8 ,,18.9 ,2.0 ,2.5 ,13.9 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 14:00,,19.8 ,,18.9 ,2.0 ,2.5 ,13.9 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 15:00,,19.7 ,,18.9 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 16:00,,19.7 ,,18.9 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 17:00,,19.7 ,,18.9 ,2.0 ,2.5 ,14.1 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 18:00,,19.7 ,,18.9 ,2.0 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 19:00,,19.7 ,,18.9 ,2.0 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 20:00,,19.7 ,,18.9 ,2.0 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 21:00,,19.7 ,,18.9 ,2.0 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 22:00,,19.7 ,,18.8 ,2.0 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/1 23:00,,19.7 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 0:00,,19.7 ,,18.9 ,2.0 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 1:00,,19.7 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 2:00,,19.7 ,,18.8 ,2.0 ,2.5 ,14.0 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 3:00,,19.7 ,,18.8 ,2.0 ,2.5 ,14.0 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 4:00,,19.7 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 5:00,,19.7 ,,18.8 ,2.0 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 6:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 7:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 8:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 9:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 10:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 11:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 12:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 13:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 14:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 15:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 16:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 17:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 18:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 19:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 20:00,,19.6 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 21:00,,19.5 ,,18.8 ,2.0 ,2.5 ,14.0 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 22:00,,19.5 ,,18.8 ,2.0 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/2 23:00,,19.5 ,,18.8 ,2.0 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 0:00,,19.5 ,,18.8 ,2.0 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 1:00,,19.5 ,,18.8 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 2:00,,19.5 ,,18.8 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 3:00,,19.5 ,,18.8 ,1.9 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 4:00,,19.5 ,,18.8 ,2.0 ,2.4 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 5:00,,19.5 ,,18.8 ,2.0 ,2.4 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 6:00,,19.5 ,,18.8 ,1.9 ,2.4 ,13.8 ,13.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 7:00,,19.5 ,,18.8 ,1.9 ,2.4 ,13.9 ,13.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 8:00,,19.5 ,,18.8 ,1.9 ,2.4 ,13.8 ,13.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 9:00,,19.5 ,,18.8 ,2.0 ,2.5 ,13.8 ,13.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 10:00,,19.5 ,,18.7 ,2.0 ,2.4 ,13.8 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 11:00,,19.5 ,,18.8 ,1.8 ,2.3 ,13.8 ,13.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 12:00,,19.5 ,,18.8 ,1.8 ,2.3 ,13.8 ,13.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 13:00,,19.5 ,,18.8 ,1.8 ,2.3 ,13.8 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 14:00,,19.5 ,,18.8 ,1.9 ,2.3 ,13.8 ,13.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 15:00,,19.4 ,,18.8 ,1.8 ,2.3 ,13.8 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 16:00,,19.4 ,,18.8 ,1.8 ,2.3 ,13.8 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 17:00,,19.4 ,,18.8 ,1.9 ,2.3 ,13.9 ,13.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 18:00,,19.5 ,,18.8 ,1.9 ,2.3 ,13.9 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 19:00,,19.4 ,,18.8 ,1.8 ,2.3 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 20:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 21:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 22:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.0 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/3 23:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 0:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 1:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 2:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 3:00,,19.4 ,,18.8 ,1.8 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 4:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 5:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 6:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 7:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 8:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 9:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 10:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 11:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 12:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 13:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 14:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 15:00,,19.4 ,,18.8 ,1.9 ,2.3 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 16:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 17:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 18:00,,19.4 ,,18.9 ,1.8 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 19:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.2 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 20:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 21:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.2 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 22:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/4 23:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.1 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 0:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.2 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 1:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.1 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 2:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.2 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 3:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.2 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 4:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.2 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 5:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.2 ,14.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 6:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 7:00,,19.4 ,,19.0 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 8:00,,19.4 ,,19.0 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 9:00,,19.4 ,,18.9 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 10:00,,19.4 ,,19.0 ,1.9 ,2.3 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 11:00,,19.4 ,,19.0 ,2.0 ,2.5 ,14.2 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 12:00,,19.4 ,,18.9 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 13:00,,19.4 ,,18.9 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 14:00,,19.4 ,,18.9 ,2.0 ,2.5 ,14.2 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 15:00,,19.4 ,,18.9 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 16:00,,19.4 ,,18.9 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 17:00,,19.4 ,,18.9 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 18:00,,19.4 ,,18.9 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 19:00,,19.4 ,,18.9 ,2.0 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 20:00,,19.4 ,,18.9 ,2.0 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 21:00,,19.4 ,,18.9 ,2.0 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 22:00,,19.4 ,,18.9 ,2.0 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/5 23:00,,19.4 ,,18.9 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 0:00,,19.4 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 1:00,,19.4 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 2:00,,19.4 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 3:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 4:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 5:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 6:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 7:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 8:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 9:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 10:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,-,-,
2020/2/6 11:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,-,-,
2020/2/6 12:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 13:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 14:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 15:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 16:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 17:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 18:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,14.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 19:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.1 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 20:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 21:00,,19.3 ,,18.7 ,2.0 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 22:00,,19.3 ,,18.7 ,2.0 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/6 23:00,,19.3 ,,18.8 ,2.0 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 0:00,,19.3 ,,18.7 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 1:00,,19.3 ,,18.7 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 2:00,,19.2 ,,18.8 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 3:00,,19.2 ,,18.8 ,2.0 ,2.5 ,14.0 ,13.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 4:00,,19.2 ,,18.7 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 5:00,,19.2 ,,18.7 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 6:00,,19.2 ,,18.7 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 7:00,,19.2 ,,18.7 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 8:00,,19.2 ,,18.7 ,2.0 ,2.5 ,13.9 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 9:00,,19.2 ,,18.7 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 10:00,,19.2 ,,18.7 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 11:00,,19.2 ,,18.7 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 12:00,,19.2 ,,18.6 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 13:00,,19.2 ,,18.7 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 14:00,,19.2 ,,18.6 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 15:00,,19.2 ,,18.6 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 16:00,,19.2 ,,18.6 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 17:00,,19.2 ,,18.7 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 18:00,,19.2 ,,18.7 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 19:00,,19.2 ,,18.6 ,2.0 ,2.5 ,14.0 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 20:00,,19.2 ,,18.7 ,2.0 ,2.5 ,13.9 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 21:00,,19.2 ,,18.6 ,2.0 ,2.5 ,13.9 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 22:00,,19.2 ,,18.7 ,2.0 ,2.5 ,13.8 ,13.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/7 23:00,,19.2 ,,18.6 ,2.0 ,2.5 ,13.8 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 0:00,,19.2 ,,18.6 ,2.0 ,2.5 ,13.8 ,13.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 1:00,,19.2 ,,18.6 ,2.0 ,2.5 ,13.8 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 2:00,,19.2 ,,18.6 ,2.0 ,2.5 ,13.8 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 3:00,,19.2 ,,18.6 ,2.0 ,2.5 ,13.8 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 4:00,,19.2 ,,18.6 ,2.0 ,2.5 ,13.7 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 5:00,,19.2 ,,18.6 ,2.0 ,2.5 ,13.7 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 6:00,,19.1 ,,18.6 ,2.0 ,2.5 ,13.6 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 7:00,,19.1 ,,18.6 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 8:00,,19.1 ,,18.6 ,2.0 ,2.4 ,13.7 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 9:00,,19.1 ,,18.6 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 10:00,,19.1 ,,18.6 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 11:00,,19.1 ,,18.6 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 12:00,,19.1 ,,18.6 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 13:00,,19.1 ,,18.5 ,2.0 ,2.4 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 14:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.7 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 15:00,,19.1 ,,18.5 ,2.0 ,2.4 ,13.7 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 16:00,,19.1 ,,18.5 ,2.0 ,2.4 ,13.7 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 17:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.8 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 18:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.8 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 19:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.7 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 20:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.8 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 21:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.7 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 22:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.7 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/8 23:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.8 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 0:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.7 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 1:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.7 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 2:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 3:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.7 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 4:00,,19.1 ,,18.4 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 5:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 6:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 7:00,,19.1 ,,18.5 ,2.0 ,2.5 ,13.7 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 8:00,,19.1 ,,18.4 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 9:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 10:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 11:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 12:00,,19.0 ,,18.5 ,2.0 ,2.5 ,13.7 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 13:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.7 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 14:00,,19.0 ,,18.5 ,2.0 ,2.5 ,13.7 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 15:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.7 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 16:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.6 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 17:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.6 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 18:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.6 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 19:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.6 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 20:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 21:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 22:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/9 23:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.5 ,13.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 0:00,,19.0 ,,18.4 ,2.0 ,2.4 ,13.5 ,13.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 1:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.4 ,13.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 2:00,,19.0 ,,18.4 ,2.0 ,2.5 ,13.3 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 3:00,,19.0 ,,18.3 ,2.0 ,2.5 ,13.3 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 4:00,,19.0 ,,18.4 ,1.9 ,2.5 ,13.3 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 5:00,,19.0 ,,18.3 ,2.0 ,2.4 ,13.3 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 6:00,,19.0 ,,18.3 ,2.0 ,2.4 ,13.3 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 7:00,,19.0 ,,18.3 ,2.0 ,2.4 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 8:00,,18.9 ,,18.3 ,2.0 ,2.4 ,13.2 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 9:00,,18.9 ,,18.3 ,2.0 ,2.4 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 10:00,,18.9 ,,18.3 ,2.0 ,2.4 ,13.1 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 11:00,,18.9 ,,18.3 ,2.0 ,2.5 ,13.1 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 12:00,,18.9 ,,18.3 ,2.0 ,2.5 ,13.1 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 13:00,,18.9 ,,18.3 ,1.5 ,1.5 ,13.1 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 14:00,,18.9 ,,18.3 ,1.5 ,1.5 ,13.2 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 15:00,,18.9 ,,18.4 ,1.5 ,1.5 ,13.2 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 16:00,,18.9 ,,18.4 ,1.5 ,1.5 ,13.3 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 17:00,,18.9 ,,18.4 ,1.5 ,1.5 ,13.2 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 18:00,,18.9 ,,18.5 ,1.5 ,1.5 ,13.3 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 19:00,,18.9 ,,18.5 ,1.5 ,1.5 ,13.3 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 20:00,,18.9 ,,18.6 ,1.5 ,1.5 ,13.3 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 21:00,,18.9 ,,18.6 ,1.5 ,1.5 ,13.3 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 22:00,,18.9 ,,18.6 ,1.5 ,1.5 ,13.3 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/10 23:00,,18.9 ,,18.7 ,1.5 ,1.5 ,13.4 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 0:00,,19.0 ,,18.7 ,1.5 ,1.5 ,13.4 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 1:00,,19.0 ,,18.8 ,1.5 ,1.5 ,13.4 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 2:00,,19.0 ,,18.8 ,1.5 ,1.5 ,13.4 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 3:00,,19.0 ,,18.8 ,1.5 ,1.5 ,13.4 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 4:00,,19.0 ,,18.8 ,1.5 ,1.5 ,13.3 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 5:00,,19.0 ,,18.9 ,1.5 ,1.5 ,13.4 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 6:00,,19.0 ,,18.9 ,1.5 ,1.5 ,13.3 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 7:00,,19.0 ,,19.0 ,1.5 ,1.5 ,13.5 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 8:00,,19.0 ,,19.0 ,1.5 ,1.5 ,13.4 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 9:00,,19.0 ,,19.0 ,1.5 ,1.5 ,13.3 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 10:00,,19.0 ,,19.1 ,1.5 ,1.5 ,13.4 ,13.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 11:00,,19.0 ,,19.1 ,1.5 ,1.5 ,13.4 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 12:00,,19.1 ,,19.1 ,1.5 ,1.5 ,13.3 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 13:00,,19.1 ,,19.2 ,1.5 ,1.5 ,13.1 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 14:00,,19.1 ,,19.1 ,1.5 ,1.5 ,13.1 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 15:00,,19.0 ,,19.2 ,1.5 ,1.5 ,13.0 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 16:00,,19.1 ,,19.2 ,1.5 ,1.5 ,13.0 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 17:00,,19.1 ,,19.3 ,1.5 ,1.5 ,12.9 ,12.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 18:00,,19.1 ,,19.3 ,1.5 ,1.5 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 19:00,,19.1 ,,19.3 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 20:00,,19.1 ,,19.3 ,1.5 ,1.5 ,12.7 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 21:00,,19.1 ,,19.3 ,1.5 ,1.5 ,12.6 ,12.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 22:00,,19.1 ,,19.3 ,1.5 ,1.5 ,12.6 ,12.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/11 23:00,,19.1 ,,19.4 ,1.5 ,1.5 ,12.4 ,12.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 0:00,,19.2 ,,19.4 ,1.5 ,1.5 ,12.4 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 1:00,,19.1 ,,19.3 ,1.5 ,1.5 ,12.3 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 2:00,,19.1 ,,19.3 ,1.5 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 3:00,,19.2 ,,19.4 ,1.5 ,1.5 ,12.2 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 4:00,,19.2 ,,19.3 ,1.5 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 5:00,,19.2 ,,19.3 ,1.5 ,1.5 ,12.0 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 6:00,,19.2 ,,19.4 ,1.5 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 7:00,,19.2 ,,19.3 ,1.5 ,1.5 ,11.8 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 8:00,,19.2 ,,19.3 ,1.5 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 9:00,,19.2 ,,19.3 ,1.5 ,1.5 ,11.7 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 10:00,,19.2 ,,19.3 ,1.5 ,1.5 ,11.7 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 11:00,,19.2 ,,19.3 ,1.5 ,1.5 ,11.6 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 12:00,,19.2 ,,19.3 ,1.5 ,1.5 ,11.6 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 13:00,,19.2 ,,19.3 ,1.5 ,1.5 ,11.5 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 14:00,,19.2 ,,19.2 ,1.5 ,1.5 ,11.6 ,11.4 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 15:00,,19.2 ,,19.2 ,1.5 ,1.5 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 16:00,,19.2 ,,19.2 ,1.5 ,1.5 ,11.5 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 17:00,,19.2 ,,19.2 ,1.5 ,1.5 ,11.5 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 18:00,,19.2 ,,19.1 ,1.5 ,1.5 ,11.5 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 19:00,,19.2 ,,19.2 ,1.5 ,1.5 ,11.4 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 20:00,,19.2 ,,19.1 ,1.5 ,1.5 ,11.4 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 21:00,,19.2 ,,19.1 ,1.5 ,1.5 ,11.3 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 22:00,,19.2 ,,19.1 ,1.5 ,1.5 ,11.3 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/12 23:00,,19.2 ,,19.1 ,1.5 ,1.5 ,11.2 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 0:00,,19.2 ,,19.0 ,1.5 ,1.5 ,11.2 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 1:00,,19.3 ,,19.0 ,1.5 ,1.5 ,11.1 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 2:00,,19.3 ,,18.9 ,1.5 ,1.5 ,11.1 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 3:00,,19.3 ,,18.9 ,1.5 ,1.5 ,11.1 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 4:00,,19.3 ,,18.9 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 5:00,,19.3 ,,18.9 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 6:00,,19.3 ,,18.9 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 7:00,,19.3 ,,18.8 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 8:00,,19.3 ,,18.8 ,1.5 ,1.5 ,10.9 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 9:00,,19.3 ,,18.8 ,1.5 ,1.5 ,11.0 ,10.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 10:00,,19.3 ,,18.7 ,1.5 ,1.5 ,11.0 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 11:00,,19.3 ,,18.7 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 12:00,,19.3 ,,18.7 ,1.5 ,1.5 ,11.0 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 13:00,,19.3 ,,18.7 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 14:00,,19.3 ,,18.7 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 15:00,,19.3 ,,18.7 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 16:00,,19.3 ,,18.6 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 17:00,,19.3 ,,18.6 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 18:00,,19.3 ,,18.6 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 19:00,,19.3 ,,18.6 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 20:00,,19.3 ,,18.5 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 21:00,,19.2 ,,18.5 ,1.5 ,1.5 ,11.1 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 22:00,,19.2 ,,18.5 ,1.5 ,1.5 ,11.0 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/13 23:00,,19.2 ,,18.5 ,1.5 ,1.5 ,11.0 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 0:00,,19.3 ,,18.5 ,1.5 ,1.5 ,11.1 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 1:00,,19.3 ,,18.5 ,1.5 ,1.5 ,11.1 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 2:00,,19.3 ,,18.5 ,1.5 ,1.5 ,11.1 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 3:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.1 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 4:00,,19.3 ,,18.4 ,1.5 ,1.5 ,11.1 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 5:00,,19.3 ,,18.4 ,1.5 ,1.5 ,11.1 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 6:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.1 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 7:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.1 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 8:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.2 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 9:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.1 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 10:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.1 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 11:00,,19.3 ,,18.4 ,1.5 ,1.5 ,11.3 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 12:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.3 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 13:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.3 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 14:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.3 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 15:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.4 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 16:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.3 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 17:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.3 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 18:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.4 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 19:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.4 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 20:00,,19.2 ,,18.3 ,1.5 ,1.5 ,11.4 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 21:00,,19.2 ,,18.3 ,1.5 ,1.5 ,11.5 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 22:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.4 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/14 23:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.4 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 0:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.5 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 1:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.5 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 2:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.5 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 3:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.3 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 4:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.4 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 5:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.4 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 6:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.4 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 7:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.5 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 8:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.4 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 9:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.5 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 10:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.5 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 11:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.5 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 12:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.5 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 13:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.6 ,11.4 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 14:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.5 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 15:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.6 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 16:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.6 ,11.4 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 17:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.6 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 18:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.6 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 19:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.7 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 20:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.7 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 21:00,,19.2 ,,18.5 ,1.5 ,1.5 ,11.6 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 22:00,,19.2 ,,18.4 ,1.5 ,1.5 ,11.6 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/15 23:00,,19.2 ,,18.5 ,1.5 ,1.5 ,11.8 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 0:00,,19.2 ,,18.5 ,1.5 ,1.5 ,11.8 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 1:00,,19.2 ,,18.5 ,1.5 ,1.5 ,11.9 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 2:00,,19.2 ,,18.5 ,1.5 ,1.5 ,11.9 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 3:00,,19.2 ,,18.5 ,1.5 ,1.5 ,12.0 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 4:00,,19.2 ,,18.5 ,1.5 ,1.5 ,12.0 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 5:00,,19.2 ,,18.5 ,1.5 ,1.5 ,12.2 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 6:00,,19.2 ,,18.5 ,1.5 ,1.5 ,12.2 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 7:00,,19.2 ,,18.6 ,1.5 ,1.5 ,12.3 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 8:00,,19.2 ,,18.6 ,1.5 ,1.5 ,12.3 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 9:00,,19.2 ,,18.6 ,1.5 ,1.5 ,12.4 ,12.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 10:00,,19.2 ,,18.6 ,1.5 ,1.5 ,12.4 ,12.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 11:00,,19.2 ,,18.6 ,1.5 ,1.5 ,12.5 ,12.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 12:00,,19.2 ,,18.6 ,1.5 ,1.5 ,12.5 ,12.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 13:00,,19.2 ,,18.6 ,1.5 ,1.5 ,12.6 ,12.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 14:00,,19.2 ,,18.6 ,1.5 ,1.5 ,12.6 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 15:00,,19.2 ,,18.6 ,1.5 ,1.5 ,12.6 ,12.4 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 16:00,,19.2 ,,18.7 ,1.5 ,1.5 ,12.6 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 17:00,,19.2 ,,18.7 ,1.5 ,1.5 ,12.7 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 18:00,,19.2 ,,18.7 ,1.5 ,1.5 ,12.7 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 19:00,,19.2 ,,18.7 ,1.5 ,1.5 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 20:00,,19.2 ,,18.7 ,1.5 ,1.5 ,12.9 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 21:00,,19.2 ,,18.8 ,1.5 ,1.5 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 22:00,,19.2 ,,18.8 ,1.5 ,1.5 ,12.8 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/16 23:00,,19.2 ,,18.8 ,1.5 ,1.5 ,13.0 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 0:00,,19.2 ,,18.9 ,1.5 ,1.5 ,13.0 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 1:00,,19.2 ,,18.9 ,1.5 ,1.5 ,13.0 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 2:00,,19.2 ,,18.9 ,1.5 ,1.5 ,13.0 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 3:00,,19.3 ,,18.9 ,1.5 ,1.5 ,13.1 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 4:00,,19.2 ,,18.9 ,1.5 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 5:00,,19.3 ,,18.9 ,1.5 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 6:00,,19.3 ,,19.0 ,1.5 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 7:00,,19.3 ,,19.0 ,1.5 ,1.5 ,13.2 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 8:00,,19.3 ,,19.0 ,1.5 ,1.5 ,13.2 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 9:00,,19.3 ,,19.0 ,1.5 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 10:00,,19.3 ,,19.1 ,1.5 ,1.5 ,13.2 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 11:00,,19.3 ,,19.1 ,1.5 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 12:00,,19.3 ,,19.1 ,1.5 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 13:00,,19.3 ,,19.1 ,1.5 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 14:00,,19.3 ,,19.2 ,1.5 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 15:00,,19.3 ,,19.2 ,1.5 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 16:00,,19.3 ,,19.2 ,1.5 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 17:00,,19.3 ,,19.2 ,1.5 ,1.5 ,13.2 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 18:00,,19.3 ,,19.2 ,1.5 ,1.5 ,13.2 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 19:00,,19.3 ,,19.3 ,1.5 ,1.5 ,13.3 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 20:00,,19.4 ,,19.3 ,1.5 ,1.5 ,13.2 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 21:00,,19.3 ,,19.3 ,1.5 ,1.5 ,13.3 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 22:00,,19.3 ,,19.3 ,1.5 ,1.5 ,13.3 ,13.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/17 23:00,,19.4 ,,19.3 ,1.5 ,1.5 ,13.3 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 0:00,,19.4 ,,19.3 ,1.5 ,1.5 ,13.5 ,13.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 1:00,,19.4 ,,19.4 ,1.5 ,1.5 ,13.4 ,13.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 2:00,,19.4 ,,19.4 ,1.5 ,1.5 ,13.5 ,13.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 3:00,,19.4 ,,19.4 ,1.5 ,1.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 4:00,,19.4 ,,19.5 ,1.5 ,1.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 5:00,,19.4 ,,19.5 ,1.5 ,1.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 6:00,,19.4 ,,19.5 ,1.5 ,1.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 7:00,,19.4 ,,19.5 ,1.5 ,1.5 ,13.6 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 8:00,,19.4 ,,19.5 ,1.5 ,1.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 9:00,,19.4 ,,19.5 ,1.5 ,1.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 10:00,,19.4 ,,19.5 ,1.5 ,1.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 11:00,,19.4 ,,19.6 ,1.5 ,1.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 12:00,,19.4 ,,19.6 ,1.5 ,1.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 13:00,,19.4 ,,19.6 ,1.5 ,1.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 14:00,,19.5 ,,19.6 ,1.5 ,1.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/18 15:00,,19.4 ,,19.6 ,2.9 ,0.0 ,13.5 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/18 16:00,,19.4 ,,19.6 ,2.9 ,0.0 ,13.5 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/18 17:00,,19.5 ,,19.6 ,2.9 ,0.0 ,13.5 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/18 18:00,,19.5 ,,19.6 ,2.9 ,0.0 ,13.5 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/18 19:00,,19.5 ,,19.6 ,2.9 ,0.0 ,13.4 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/18 20:00,,19.5 ,,19.6 ,2.9 ,0.0 ,13.5 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/18 21:00,,19.4 ,,19.7 ,2.9 ,0.0 ,13.4 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/18 22:00,,19.5 ,,19.7 ,2.9 ,0.0 ,13.5 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/18 23:00,,19.5 ,,19.7 ,2.9 ,0.0 ,13.5 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 0:00,,19.4 ,,19.8 ,2.9 ,0.0 ,13.5 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 1:00,,19.4 ,,19.9 ,2.9 ,0.0 ,13.6 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 2:00,,19.4 ,,19.9 ,2.9 ,0.0 ,13.6 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 3:00,,19.4 ,,19.9 ,2.9 ,0.0 ,13.6 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 4:00,,19.4 ,,20.0 ,2.9 ,0.0 ,13.6 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 5:00,,19.4 ,,20.0 ,2.9 ,0.0 ,13.6 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 6:00,,19.5 ,,20.1 ,2.9 ,0.0 ,13.6 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 7:00,,19.5 ,,20.2 ,2.9 ,0.0 ,13.6 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 8:00,,19.4 ,,20.2 ,2.9 ,0.0 ,13.6 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 9:00,,19.5 ,,20.3 ,2.9 ,0.0 ,13.6 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 10:00,,19.5 ,,20.3 ,2.9 ,0.0 ,13.7 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 11:00,,19.5 ,,20.4 ,2.9 ,0.0 ,13.6 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 12:00,,19.4 ,,20.4 ,2.9 ,0.0 ,13.7 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 13:00,,19.5 ,,20.5 ,2.9 ,0.0 ,13.7 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 14:00,,19.5 ,,20.6 ,2.9 ,0.0 ,13.6 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 15:00,,19.4 ,,20.6 ,2.9 ,0.0 ,13.7 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 16:00,,19.4 ,,20.6 ,2.9 ,0.0 ,13.7 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 17:00,,19.4 ,,20.7 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 18:00,,19.4 ,,20.7 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 19:00,,19.4 ,,20.8 ,2.9 ,0.0 ,13.7 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 20:00,,19.4 ,,20.8 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 21:00,,19.4 ,,20.8 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 22:00,,19.4 ,,20.9 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/19 23:00,,19.4 ,,20.9 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 0:00,,19.4 ,,21.0 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 1:00,,19.5 ,,21.0 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 2:00,,19.4 ,,21.0 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 3:00,,19.5 ,,21.1 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 4:00,,19.5 ,,21.1 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 5:00,,19.5 ,,21.1 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 6:00,,19.5 ,,21.2 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 7:00,,19.5 ,,21.2 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 8:00,,19.5 ,,21.3 ,2.9 ,0.0 ,13.9 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 9:00,,19.5 ,,21.3 ,2.9 ,0.0 ,14.0 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 10:00,,19.5 ,,21.3 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 11:00,,19.5 ,,21.3 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 12:00,,19.5 ,,21.3 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 13:00,,19.5 ,,21.3 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 14:00,,19.5 ,,21.4 ,2.9 ,0.0 ,13.8 ,-,ND,1.5E-01,ND,1.4E-01,
2020/2/20 15:00,,19.5 ,,21.4 ,1.4 ,1.5 ,13.8 ,13.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/20 16:00,,19.6 ,,21.5 ,1.5 ,1.5 ,13.8 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/20 17:00,,19.6 ,,21.5 ,1.4 ,1.5 ,13.6 ,13.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/20 18:00,,19.6 ,,21.5 ,1.4 ,1.5 ,13.6 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/2/20 19:00,,19.6 ,,21.5 ,1.4 ,1.5 ,13.6 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/2/20 20:00,,19.6 ,,21.5 ,1.4 ,1.5 ,13.6 ,13.4 ,ND,1.5E-01,ND,1.4E-01,
2020/2/20 21:00,,19.7 ,,21.5 ,1.4 ,1.5 ,13.6 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/20 22:00,,19.7 ,,21.5 ,1.4 ,1.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/20 23:00,,19.7 ,,21.5 ,1.4 ,1.5 ,13.5 ,13.3 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 0:00,,19.7 ,,21.4 ,1.4 ,1.5 ,13.5 ,13.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 1:00,,19.8 ,,21.4 ,1.4 ,1.5 ,13.4 ,13.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 2:00,,19.8 ,,21.3 ,1.4 ,1.5 ,13.4 ,13.2 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 3:00,,19.8 ,,21.3 ,1.4 ,1.5 ,13.3 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 4:00,,19.8 ,,21.3 ,1.4 ,1.5 ,13.3 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 5:00,,19.9 ,,21.3 ,1.4 ,1.5 ,13.3 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 6:00,,19.9 ,,21.2 ,1.5 ,1.5 ,13.1 ,13.1 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 7:00,,19.9 ,,21.1 ,1.4 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 8:00,,19.9 ,,21.1 ,1.4 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 9:00,,19.9 ,,21.1 ,1.4 ,1.5 ,13.1 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 10:00,,19.9 ,,21.0 ,1.4 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 11:00,,19.9 ,,21.0 ,1.4 ,1.5 ,13.1 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 12:00,,19.9 ,,21.0 ,1.4 ,1.5 ,13.1 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 13:00,,19.9 ,,20.9 ,1.4 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 14:00,,19.9 ,,20.9 ,1.4 ,1.5 ,13.1 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 15:00,,19.9 ,,20.8 ,1.4 ,1.5 ,13.1 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 16:00,,19.9 ,,20.8 ,1.4 ,1.5 ,13.1 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 17:00,,20.0 ,,20.8 ,1.4 ,1.5 ,13.1 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 18:00,,20.0 ,,20.7 ,1.4 ,1.5 ,13.1 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 19:00,,20.0 ,,20.7 ,1.4 ,1.5 ,13.0 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 20:00,,20.0 ,,20.7 ,1.4 ,1.5 ,13.0 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 21:00,,20.0 ,,20.6 ,1.4 ,1.5 ,13.0 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 22:00,,20.0 ,,20.6 ,1.4 ,1.5 ,13.0 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/21 23:00,,20.0 ,,20.6 ,1.4 ,1.5 ,13.0 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 0:00,,20.0 ,,20.6 ,1.4 ,1.5 ,12.8 ,12.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 1:00,,20.0 ,,20.6 ,1.4 ,1.5 ,13.0 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 2:00,,20.0 ,,20.6 ,1.4 ,1.5 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 3:00,,20.0 ,,20.5 ,1.4 ,1.5 ,12.9 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 4:00,,20.0 ,,20.5 ,1.4 ,1.5 ,12.8 ,12.7 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 5:00,,20.0 ,,20.5 ,1.4 ,1.5 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 6:00,,20.0 ,,20.4 ,1.4 ,1.5 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 7:00,,20.0 ,,20.4 ,1.4 ,1.5 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 8:00,,20.0 ,,20.4 ,1.4 ,1.5 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 9:00,,20.1 ,,20.4 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 10:00,,20.1 ,,20.3 ,1.4 ,1.5 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 11:00,,20.0 ,,20.3 ,1.4 ,1.5 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 12:00,,20.1 ,,20.3 ,1.4 ,1.5 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 13:00,,20.0 ,,20.3 ,1.4 ,1.5 ,12.7 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 14:00,,20.1 ,,20.2 ,1.4 ,1.4 ,12.7 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 15:00,,20.1 ,,20.2 ,1.4 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 16:00,,20.1 ,,20.2 ,1.4 ,1.5 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 17:00,,20.1 ,,20.2 ,1.4 ,1.5 ,12.7 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 18:00,,20.1 ,,20.2 ,1.4 ,1.5 ,12.7 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 19:00,,20.1 ,,20.1 ,1.4 ,1.5 ,12.7 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 20:00,,20.1 ,,20.1 ,1.4 ,1.5 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 21:00,,20.1 ,,20.1 ,1.4 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 22:00,,20.1 ,,20.1 ,1.4 ,1.5 ,12.8 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2020/2/22 23:00,,20.1 ,,20.1 ,1.4 ,1.4 ,12.7 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/23 0:00,,20.1 ,,20.1 ,1.4 ,1.4 ,12.6 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/23 1:00,,20.1 ,,20.1 ,1.4 ,1.5 ,12.6 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/23 2:00,,20.1 ,,20.0 ,1.4 ,1.5 ,12.6 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/23 3:00,,20.1 ,,20.0 ,1.4 ,1.4 ,12.7 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2020/2/23 4:00,,20.1 ,,20.0 ,1.4 ,1.5 ,12.6 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
